Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.26
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
