Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.07
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,62.6
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
