Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.63
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.27
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.6
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.08
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.46
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.06
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.03
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.88
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.44
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.19
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.7
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.2
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.8
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.34
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.97
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.49
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.72
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
