Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.37
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.28
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.55
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.81
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.72
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.32
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.04
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.09
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.34
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.65
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.68
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.14
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.27
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.51
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.97
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.14
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.95
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.97
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.57
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.24
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-11.01
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,61.1
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.83
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.65
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.25
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.36
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
