Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.42
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.7
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.02
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.63
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.46
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.31
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.28
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.66
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.46
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.14
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.79
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.86
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.58
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.99
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.17
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.24
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.31
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.05
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
