Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.34
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.0
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.79
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
