Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
