Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
413294,Foundry Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
413294,Foundry Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
