Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
