Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
