Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
