Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
