Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
413294,Foundry Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.26
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
