Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
