Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.77
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.25
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.02
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.77
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.05
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.22
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.83
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.05
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
