Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.57
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.18
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.48
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.75
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.34
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.04
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.79
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.07
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.21
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.4
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.07
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.27
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.54
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.52
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.45
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.04
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.99
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.04
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.04
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
