Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.16
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.52
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.91
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.37
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.9
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.71
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.18
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.48
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.39
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.46
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.82
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.29
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.95
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.55
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.08
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.66
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.47
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.65
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.04
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.33
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.3
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
