Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.79
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.07
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.3
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.15
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
