Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.97
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
