Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.67
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,16.65
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,18.8
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
