Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.36
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,15.54
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413294,Foundry Housing,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
413294,Foundry Housing,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
