Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
