Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
