Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.03
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
