Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
413294,Foundry Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
