Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
