Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.31
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.04
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.15
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.08
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.79
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.08
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.66
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.58
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.12
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.09
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.47
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.46
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.34
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.74
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.37
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
413294,Foundry Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.29
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.39
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
