Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.82
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.88
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.33
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.91
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.66
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.75
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.4
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.1
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.52
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.47
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.84
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.64
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.94
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.82
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.36
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.05
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.44
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.82
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.43
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.85
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.43
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.0
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.75
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.99
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.8
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.91
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
