Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.5
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.28
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.14
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.58
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.7
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.05
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.58
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.64
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.31
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.75
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.18
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.15
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.47
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.53
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.51
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.55
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.38
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
