Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.93
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.44
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.9
