Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
413294,Foundry Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
