Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.7
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413294,Foundry Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.45
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.1
