Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
