Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.12
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.85
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,25.8
