Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
