Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.99
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
413294,Foundry Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,24.7
