Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.27
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
