Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.42
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,65.4
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.91
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,25.3
