Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.75
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.38
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.19
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.65
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.12
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.15
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.6
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.66
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.45
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.9
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.23
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.16
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.22
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.12
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.19
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
