Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.62
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.89
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.61
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.14
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.93
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.93
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.3
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.48
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.44
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.42
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.54
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.37
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.37
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.16
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.43
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.97
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.5
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.36
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.74
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.64
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.2
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.65
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.39
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-10.64
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.47
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
