Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.6
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.52
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.17
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.39
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.56
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.16
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.2
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.48
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.5
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.56
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-11.18
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.73
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.36
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.11
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.4
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.04
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.61
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.83
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.57
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.58
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.43
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.92
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
