Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.01
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.13
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.86
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
