Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.68
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
