Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.8
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.7
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.5
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.4
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.22
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.3
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.2
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
413294,Foundry Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.0
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
413294,Foundry Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,21.0
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,17.2
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
