Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.71
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.2
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.3
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.3
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.4
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.5
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.5
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,21.6
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,21.7
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,21.8
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
