Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
