Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.95
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
