Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
