Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.98
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
413294,Foundry Housing,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
