Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
