Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.56
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
