Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.24
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.91
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.22
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.73
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.01
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.56
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.57
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.01
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.14
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.05
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.1
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
413294,Foundry Housing,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.13
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.08
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.81
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.13
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.77
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.83
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.76
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.87
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.42
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.84
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
