Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.57
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.07
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.83
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.6
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.85
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.07
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.62
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.6
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.59
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.46
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.57
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.51
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.71
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.25
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.59
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.54
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.5
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.33
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.17
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.26
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.08
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.37
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
