Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.62
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.51
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.88
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.27
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.42
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.63
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.06
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.76
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.39
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.21
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.28
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
