Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.47
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
