Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.56
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
