Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.53
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
413294,Foundry Housing,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
