Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
