Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
