Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
