Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413294,Foundry Housing,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.23
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
