Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.11
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
413294,Foundry Housing,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
