Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.99
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
