Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
